Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,46.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,62.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,33.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,35.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,59.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,57.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,71.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,83.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,68.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,34.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,36.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,77.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,33.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,46.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,90.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,75.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,84.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,70.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,35.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,85.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,34.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,68.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,48.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,38.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
