Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,65.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,45.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,39.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,47.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,40.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,50.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,44.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,55.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,47.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,56.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,94.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,52.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,50.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,44.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,28.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,63.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,115.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,117.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,81.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,53.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,49.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,32.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,76.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,122.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,136.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,55.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,52.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,56.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,50.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,83.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,50.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,101.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,55.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,54.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,58.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,92.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,56.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,48.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.12
