Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,61.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,95.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,54.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,50.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,56.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,107.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,57.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,85.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,111.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,65.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,58.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,52.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,55.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,64.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,118.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-4.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,34.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,72.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,128.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,145.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,56.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,61.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,70.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,112.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,33.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,31.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,67.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,141.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,133.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,55.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,62.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,107.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,31.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,27.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,59.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,130.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,117.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,59.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,50.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,63.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,124.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,114.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,68.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,61.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,52.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,64.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,119.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,83.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,99.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,55.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,62.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,53.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,59.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,34.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,24.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,63.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,143.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,103.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,101.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,53.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,74.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,61.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,72.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,66.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,65.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,38.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,24.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,74.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,159.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,102.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,98.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,63.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,70.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
