Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,60.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,69.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,73.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,67.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,122.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,22.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,27.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,73.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,157.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,117.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,54.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,70.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,68.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,40.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,32.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,82.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,168.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,91.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,137.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,63.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,142.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,43.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,30.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,103.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,183.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,74.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,128.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,60.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,47.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,68.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,317.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,48.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,122.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,201.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,50.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,75.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,50.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,46.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,20.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,119.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,195.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,89.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,79.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,63.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,39.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,93.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,164.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,69.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,128.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,74.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,135.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,100.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,68.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,51.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,67.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,124.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,59.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,109.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,63.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,105.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,65.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,54.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
