Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,60.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,117.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,99.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,65.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,43.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,69.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,62.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,112.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,87.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,64.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,58.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,23.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,28.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,110.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,102.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,122.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,55.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,65.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,108.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,276.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,34.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,28.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,56.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,144.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,120.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,117.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,62.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,110.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,60.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,145.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,110.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,121.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,66.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,55.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,113.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,27.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,56.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,129.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,79.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,87.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,56.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,59.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,66.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,58.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,60.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,68.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,94.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,54.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,63.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,55.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,27.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,61.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,128.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,117.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,24.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,57.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,102.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,60.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,56.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,67.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,55.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,120.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,97.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,23.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,56.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,101.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
