Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,63.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,61.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,61.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,49.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,109.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,76.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,111.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,45.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,50.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,66.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,118.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,56.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,120.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,58.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,83.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,58.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,48.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,104.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,30.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,68.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,128.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,57.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,44.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,30.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,66.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,129.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,82.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,52.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,68.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,52.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,55.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,51.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,80.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,56.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,48.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,53.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,94.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,56.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,54.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,51.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,99.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,59.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,58.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,26.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,111.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,48.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,48.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,104.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.39
