Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,43.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,42.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,45.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,38.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,52.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,94.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,68.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,108.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,49.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,41.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,40.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,42.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,106.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,50.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,89.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,55.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,50.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,49.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,100.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,64.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,103.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,43.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,33.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,53.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,60.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
