Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,38.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,84.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,45.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,80.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,58.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,52.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,39.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,56.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,26.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,55.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,93.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,31.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,60.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,116.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,40.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,36.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,127.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,43.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,64.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,113.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,68.2
