Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,122.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,62.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,36.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,45.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,63.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,111.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,65.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,40.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,49.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,93.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,33.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,62.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,108.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,41.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,91.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,42.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,92.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,44.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,42.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,101.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,76.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,57.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,56.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,50.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,57.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,114.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,91.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,44.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,27.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,26.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,57.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,109.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,83.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.15
