Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,47.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,107.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,62.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,123.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,31.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,46.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,39.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,91.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,164.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,58.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,41.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,110.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,37.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,90.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,154.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,71.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,33.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,38.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,94.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,160.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,35.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,73.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,136.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,120.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,79.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,38.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,34.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,39.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,45.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,51.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,41.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,47.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
