Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,54.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,93.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,49.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,23.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,46.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,100.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,45.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,51.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,92.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,38.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,85.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,81.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,43.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,78.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,45.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,65.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,86.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,49.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,45.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,49.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,24.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,102.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,51.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,43.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,22.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,45.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,99.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
