Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,54.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,33.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,69.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,142.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,73.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,51.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,145.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,29.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,60.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,127.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,85.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,55.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,51.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,108.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,58.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,121.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,53.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,52.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,47.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,27.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,27.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,50.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,118.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,89.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,116.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,58.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,54.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,53.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,89.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,79.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,99.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,63.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,47.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,46.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,49.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,76.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,57.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,24.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,104.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,87.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,47.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,43.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,39.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,22.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,94.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
