Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,41.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,30.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,20.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,64.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,84.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,46.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,36.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,55.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,66.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,42.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,31.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,94.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,51.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,52.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,11.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,49.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,34.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,48.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,34.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,19.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,81.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,46.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,36.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,56.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,99.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,35.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,31.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,59.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,29.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,36.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,73.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,55.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,61.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,14.7
