Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,25.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,57.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,31.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,37.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,64.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,29.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,27.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,38.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,40.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,42.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,04,N Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,66.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,03,N Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,01,N Current (RMS),A,48.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,35.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,04,N Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,03,N Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,02,N Current (RMS),A,8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,35.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,33.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,04,N Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,03,N Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,02,N Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,01,N Current (RMS),A,52.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,34.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
