Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,03,N Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,01,N Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,89.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,04,N Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,03,N Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,19.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,03,N Current (RMS),A,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,01,N Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,21.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,04,N Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,03,N Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,56.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,25.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,35.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,55.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,44.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,59.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
