Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,27.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,63.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,23.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,60.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,39.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,25.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,31.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,67.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,78.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,70.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,42.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,22.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,83.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,45.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,67.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,81.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,22.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,56.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,74.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,40.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,23.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,57.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,41.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,27.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,73.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,69.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,60.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,39.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,22.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,59.7
