Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,11.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,40.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,39.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,71.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,58.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,76.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,27.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,71.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,25.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,55.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,75.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,11.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,68.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,79.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,58.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,40.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,59.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,39.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,69.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,103.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,44.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,44.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,43.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,28.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
