Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,64.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,26.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,64.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,28.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,28.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,31.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,30.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,76.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,26.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,27.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,56.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,38.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,55.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
