Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,41.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,39.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,41.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,40.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,45.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,48.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,38.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,45.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,68.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,114.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,51.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,78.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,56.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,41.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,50.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,95.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,79.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,65.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,53.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,38.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,54.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,114.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,32.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,65.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,135.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,57.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,59.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,47.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,47.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,46.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,53.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
