Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,46.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,55.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,116.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,62.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,107.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,71.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,49.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,40.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,57.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,119.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,108.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,96.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,47.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,42.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,47.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,64.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,132.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,125.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,48.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,46.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,112.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,24.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,67.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,115.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,101.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,28.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,49.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,62.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,29.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,121.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,120.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,61.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,32.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,75.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,137.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,111.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,58.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,44.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,60.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,111.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,28.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,63.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,119.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,117.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,57.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,42.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,62.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,37.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,25.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,80.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,156.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,69.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,59.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,22.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,71.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,144.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,97.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,61.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,95.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
