Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,49.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,67.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,62.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,75.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,143.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,96.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,56.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,58.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,29.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,63.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,125.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,63.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,44.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,49.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,27.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,75.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,57.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,123.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,33.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,30.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,64.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,141.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,127.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,62.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,102.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,65.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,24.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,62.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,99.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,71.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,87.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,70.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,55.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,146.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,31.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,67.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,132.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,81.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,64.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,57.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,38.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,87.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,162.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,79.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,65.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,56.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,45.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,58.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,135.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,31.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,66.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,133.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,58.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,85.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,72.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,45.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,138.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,26.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,26.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,67.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,112.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,111.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,48.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,56.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,81.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,133.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,113.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,30.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,55.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
