Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,60.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,59.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,109.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,36.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,84.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,152.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,106.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,54.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,66.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,53.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,54.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,27.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,64.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,125.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,119.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,68.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,61.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,55.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,34.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,147.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,93.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,112.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,58.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,68.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,36.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,25.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,75.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,156.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,88.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,110.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,78.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,58.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,83.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,46.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,41.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,82.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,173.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,115.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,51.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,101.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,63.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,59.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,132.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,123.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,84.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,76.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,34.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,57.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,52.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,115.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,49.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,118.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,93.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,55.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,54.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,34.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,63.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,143.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,66.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,58.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,59.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,59.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,88.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,24.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
