Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,48.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,54.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,21.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,92.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,90.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,50.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,94.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,45.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,49.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,69.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,43.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,89.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,89.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,85.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,21.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,88.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,59.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,51.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,38.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,77.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,49.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,41.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,37.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,39.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.54
