Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,37.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,65.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,35.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,43.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,75.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,40.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,40.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,32.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,76.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,34.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,75.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,32.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,50.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,42.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,39.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,37.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,72.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,87.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,40.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,58.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,33.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.58
