Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,44.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,38.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,36.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,105.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,38.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,75.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,37.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,79.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,63.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,39.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,39.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,68.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,123.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,70.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,52.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,39.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,39.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,86.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,25.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,110.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,81.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,45.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,38.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,40.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,35.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,30.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
