Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,55.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,39.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,35.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,82.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,66.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,33.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,37.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,63.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,72.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,31.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,29.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,31.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,29.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,26.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,31.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,27.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,48.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,26.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,64.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
