Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,28.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,74.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,61.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,31.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,30.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,29.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,33.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,55.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
