Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,26.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,111.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,55.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,120.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,66.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,32.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,70.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,68.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,84.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,60.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,84.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,85.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,40.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,64.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,33.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,77.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,58.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
