Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,53.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,61.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,136.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,49.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,42.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,54.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,34.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,115.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,24.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,106.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,34.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,90.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,66.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,110.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,76.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,61.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,77.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,50.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,27.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,124.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,75.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,90.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,58.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,115.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,21.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,88.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,72.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,97.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,62.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,77.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,20.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,87.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,54.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,66.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,64.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,33.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,55.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,19.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,61.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,89.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,58.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,39.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,32.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
