Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,19.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,85.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,54.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,41.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,81.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,80.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,56.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,56.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,34.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,54.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,37.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,65.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,33.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,33.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,82.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,67.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,58.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,31.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,70.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,60.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,33.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,49.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,29.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,83.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,27.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
