Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,63.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,40.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,31.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,34.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,49.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,28.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,79.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,64.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,44.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,67.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,22.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,30.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,32.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,31.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,76.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,23.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
