Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,5.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,35.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,32.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,45.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,30.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,49.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,25.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,44.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,57.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
