Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,59.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,71.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,48.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,62.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,6.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,63.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,52.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,30.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,20.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,62.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,73.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,89.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,33.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,67.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,72.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,33.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,21.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,31.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,18.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,63.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,76.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,61.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,29.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,45.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
