Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,77.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,18.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,64.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,68.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,50.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,80.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,19.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,68.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,79.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,29.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,80.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,65.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,79.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,64.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,30.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,78.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,17.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,60.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,74.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,62.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,35.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,30.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,48.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,62.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,39.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,69.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,73.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,37.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,82.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,29.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
