Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,31.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,53.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,35.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,30.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,87.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,49.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,29.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,34.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,36.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,33.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,90.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,75.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,38.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,33.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,91.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,58.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,35.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,31.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,46.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,89.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,57.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
