Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,47.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,40.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,41.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,43.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,41.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,62.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,125.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,28.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,121.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,85.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,45.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,25.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,62.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,104.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,44.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,60.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,30.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,69.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,127.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,67.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,45.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,74.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
