Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,42.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,47.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,51.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,29.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,66.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,127.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,69.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,83.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,66.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,40.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,27.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,55.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,53.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,68.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,122.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,60.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,54.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,58.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,70.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,27.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,42.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,21.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,58.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,124.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,89.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,67.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,61.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,27.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,57.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,28.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,61.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,121.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,85.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,60.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,27.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,56.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,51.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,61.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,125.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,59.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,27.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,55.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,55.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,32.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,22.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,135.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,93.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,51.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,56.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,58.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,101.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,94.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,155.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,73.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,55.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,35.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,82.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,147.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,43.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,20.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,107.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,182.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,86.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.97
