Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,62.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,39.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,20.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,81.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,168.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,118.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,62.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,59.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,65.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,55.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,66.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,115.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,20.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,65.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,148.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,68.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,63.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,61.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,63.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,58.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,123.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,44.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,79.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,55.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,50.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,59.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,33.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,66.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,142.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,48.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,23.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,60.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,135.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,27.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,71.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,52.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,116.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,74.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,99.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,56.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,189.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,19.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,61.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,142.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,86.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,57.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,51.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,59.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,35.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,65.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,150.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,97.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,98.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,73.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,17.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,48.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,50.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,68.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,57.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,71.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,40.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,80.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,170.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,112.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,62.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,73.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.5
