Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,67.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,34.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,25.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,140.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,86.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,104.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,91.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,70.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,85.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,45.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,72.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,62.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,129.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,129.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,94.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,92.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,21.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,79.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,68.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,59.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,45.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,114.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,97.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,92.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,22.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,66.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,95.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,89.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,73.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,63.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,130.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,264.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,28.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,125.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,118.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,32.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,28.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,57.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,135.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,121.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,92.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,61.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,57.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,23.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,124.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,113.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,98.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,57.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,61.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,60.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,24.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,88.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,105.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,46.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,57.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,64.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,51.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,113.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,90.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,78.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,62.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,54.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,19.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,58.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,84.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
