Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,52.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,59.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,139.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,23.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,98.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,49.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,52.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,52.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,122.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,81.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,35.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,50.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,53.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,118.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,28.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,62.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,92.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,119.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,53.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,54.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,43.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,29.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,73.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,74.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,123.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,33.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,51.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,110.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,85.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,40.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,41.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,60.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,60.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,100.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,50.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,118.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,30.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
