Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,32.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,44.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,36.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,18.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,76.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,02,N Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (RMS),A,53.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,34.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,40.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,63.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,36.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,39.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,64.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,03,N Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,02,N Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,32.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,33.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,34.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,31.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,79.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,03,N Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,48.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,03,N Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,02,N Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,43.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,88.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,35.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,74.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,45.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,74.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
