Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,32.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,33.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,40.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,58.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,77.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,50.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,38.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,36.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,65.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,52.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,30.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,33.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,36.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,28.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,76.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,51.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,41.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,18.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,78.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
