Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,38.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,69.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,45.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,31.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,26.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,18.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,76.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,40.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,34.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,33.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,73.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,61.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,79.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,48.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,33.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,30.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,47.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,34.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,30.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,71.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
