Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,34.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,55.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,47.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,79.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,34.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,85.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,47.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,37.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,63.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,106.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,49.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,63.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,36.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,69.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,38.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,38.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,68.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,86.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,12.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,46.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,100.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
