Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,31.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,96.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,61.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,70.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,70.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,76.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,30.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,35.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,79.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,59.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,39.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,70.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,89.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,50.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,48.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,16.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,25.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,71.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,105.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,47.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,43.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,41.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,25.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,60.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,108.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,25.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,20.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,85.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,65.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,37.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,93.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,62.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,38.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,46.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,43.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,22.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,96.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,69.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,97.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,73.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,105.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
