Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,40.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,64.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,46.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,70.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,23.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,66.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,97.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,33.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,52.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,45.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,38.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,73.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,132.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,87.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,61.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,47.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,128.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,89.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,32.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,40.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,62.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,49.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,55.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,43.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,41.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,60.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,65.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,63.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,60.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,31.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,47.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,48.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,83.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,25.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,107.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,31.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,36.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,17.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,75.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,64.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,30.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.79
