Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,32.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,32.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,51.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,67.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,41.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,64.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,44.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,62.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,63.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,19.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,74.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
