Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,62.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,30.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,30.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,70.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,28.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,45.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,80.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,9.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,32.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,34.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,24.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,44.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,14.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,83.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
