Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,62.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,65.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,62.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,9.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,60.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,9.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,10.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,9.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,7.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,32.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,20.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,20.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,55.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
