Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,23.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,56.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,47.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,24.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,9.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,20.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,33.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,22.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
