Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,23.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,29.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,26.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,28.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,12.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,19.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,47.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,23.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,33.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,34.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,48.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,94.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,33.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
