Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,37.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,78.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,39.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,97.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,67.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-4.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,18.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,46.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,101.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,65.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,79.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,41.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,22.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,95.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,59.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,75.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,88.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,56.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,42.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,88.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,22.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,94.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,91.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,30.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,46.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,24.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,101.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,42.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,23.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,24.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,52.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,99.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,68.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,103.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,43.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,28.24
