Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,60.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,116.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,116.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,49.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,44.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,52.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,29.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,26.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,66.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,122.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,109.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,49.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,44.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,50.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,25.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,26.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,62.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,104.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,108.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,55.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,48.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,50.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,34.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,77.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,142.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,58.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,49.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,27.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,25.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,58.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,116.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,107.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,59.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,27.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,116.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,110.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,26.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,68.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,124.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,109.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,52.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,15.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,30.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,04,N Current (RMS),A,69.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,115.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,125.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,03,N Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,02,N Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,01,N Current (RMS),A,57.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,74.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,48.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,58.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,108.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,26.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,32.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,04,N Current (RMS),A,69.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,112.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,71.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,134.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,02,N Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.6
