Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,01,N Current (RMS),A,71.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,46.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,62.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,60.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,29.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,04,N Current (RMS),A,62.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,124.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,105.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,03,N Current (RMS),A,31.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,02,N Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,01,N Current (RMS),A,54.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,98.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,21.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,04,N Current (RMS),A,62.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,125.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,90.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,03,N Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,68.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,01,N Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,49.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,26.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,04,N Current (RMS),A,65.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,111.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,03,N Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,02,N Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,01,N Current (RMS),A,49.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,46.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,55.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,24.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,24.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,04,N Current (RMS),A,64.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,102.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,102.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,02,N Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,01,N Current (RMS),A,59.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,56.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,04,N Current (RMS),A,61.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,98.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,03,N Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,01,N Current (RMS),A,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,44.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,04,N Current (RMS),A,55.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,97.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,62.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,03,N Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,68.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,45.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,02,N Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,01,N Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,42.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,18.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,04,N Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,80.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,70.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,03,N Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,02,N Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,01,N Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,45.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,52.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,04,N Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,87.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,03,N Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,02,N Current (RMS),A,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,57.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,51.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,117.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,21.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,17.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,19.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,04,N Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,90.2
