Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,75.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,82.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,03,N Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,61.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,01,N Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,47.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,58.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,55.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,26.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,04,N Current (RMS),A,56.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,111.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,71.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,73.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,03,N Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,85.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,01,N Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,56.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,27.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,19.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,04,N Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,113.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,83.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,82.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,03,N Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,68.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,01,N Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,55.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,31.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,22.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,29.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,04,N Current (RMS),A,54.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,131.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,97.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,124.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,02,N Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,58.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,01,N Current (RMS),A,51.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,56.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,68.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,67.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,30.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,23.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,04,N Current (RMS),A,53.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,128.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,98.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,122.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,16.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,03,N Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,58.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,02,N Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,44.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,01,N Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,61.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,29.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,04,N Current (RMS),A,67.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,124.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,70.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,78.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,66.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,01,N Current (RMS),A,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,102.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,16.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,04,N Current (RMS),A,64.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,108.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,55.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,03,N Current (RMS),A,34.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,74.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,02,N Current (RMS),A,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,01,N Current (RMS),A,57.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,55.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,49.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,50.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,17.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,04,N Current (RMS),A,66.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,123.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,67.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,17.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,03,N Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,77.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,02,N Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,01,N Current (RMS),A,70.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,80.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,58.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,53.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,35.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,17.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,04,N Current (RMS),A,85.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,148.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,03,N Current (RMS),A,79.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,119.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,02,N Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,01,N Current (RMS),A,85.5
