Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,30.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,04,N Current (RMS),A,66.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,130.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,77.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,74.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,03,N Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,72.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,02,N Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,01,N Current (RMS),A,88.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,108.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,24.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,58.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,56.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,19.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,24.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,04,N Current (RMS),A,72.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,157.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,85.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,106.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,02,N Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,01,N Current (RMS),A,90.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,112.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,65.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,62.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,34.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,22.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,04,N Current (RMS),A,69.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,145.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,03,N Current (RMS),A,40.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,59.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,73.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,02,N Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,01,N Current (RMS),A,75.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,23.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,62.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,31.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,23.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,04,N Current (RMS),A,63.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,131.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,81.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,100.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,01,N Current (RMS),A,69.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,61.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,56.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,238.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,28.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,25.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,04,N Current (RMS),A,58.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,121.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,108.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,03,N Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,54.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,02,N Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,53.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,01,N Current (RMS),A,79.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,108.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,65.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,59.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,30.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,17.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,23.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,04,N Current (RMS),A,61.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,130.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,99.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,03,N Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,02,N Current (RMS),A,49.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,01,N Current (RMS),A,74.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,59.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,60.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,68.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,288.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,18.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,22.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,04,N Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,96.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,79.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,97.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,03,N Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,64.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,61.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,02,N Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,01,N Current (RMS),A,75.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,51.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,106.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,20.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,16.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,04,N Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,87.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,71.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,03,N Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,02,N Current (RMS),A,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,01,N Current (RMS),A,90.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,104.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,23.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,04,N Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,98.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,75.6
