Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,79.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,03,N Current (RMS),A,34.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,53.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,01,N Current (RMS),A,78.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,55.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,04,N Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,94.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,60.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,80.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,03,N Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,70.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,02,N Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,01,N Current (RMS),A,82.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,54.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,29.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,04,N Current (RMS),A,54.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,123.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,70.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,86.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,03,N Current (RMS),A,35.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,01,N Current (RMS),A,87.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,100.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,54.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,59.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,48.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,99.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,21.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,04,N Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,91.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,03,N Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,01,N Current (RMS),A,88.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,105.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,60.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,50.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,105.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,198.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,04,N Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,91.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,02,N Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,01,N Current (RMS),A,97.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,40.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,48.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,113.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,14.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,04,N Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,82.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,63.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,03,N Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,02,N Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,01,N Current (RMS),A,80.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,22.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,41.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,04,N Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,72.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,03,N Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,01,N Current (RMS),A,88.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,22.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,58.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,20.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,22.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,04,N Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,94.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,03,N Current (RMS),A,63.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,77.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,101.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,02,N Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,01,N Current (RMS),A,91.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,21.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,154.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,22.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,04,N Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,90.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,81.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,96.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,03,N Current (RMS),A,90.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,134.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,02,N Current (RMS),A,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,01,N Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,36.1
