Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,92.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,32.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,46.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,71.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,141.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,20.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,04,N Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,86.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,62.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,83.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,03,N Current (RMS),A,69.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,47.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,104.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,02,N Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,01,N Current (RMS),A,58.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,47.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,59.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,99.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,21.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,04,N Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,88.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,84.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,03,N Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,02,N Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,01,N Current (RMS),A,68.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,55.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,04,N Current (RMS),A,36.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,59.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,77.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,02,N Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,01,N Current (RMS),A,68.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,40.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,50.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,38.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,60.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,69.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,03,N Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,02,N Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,01,N Current (RMS),A,75.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,84.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,47.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,04,N Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,63.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,03,N Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,02,N Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,01,N Current (RMS),A,64.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,46.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,33.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,04,N Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,58.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,63.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,03,N Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,01,N Current (RMS),A,65.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,34.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,04,N Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,68.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,03,N Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,02,N Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,01,N Current (RMS),A,72.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,16.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,04,N Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,03,N Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,02,N Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,01,N Current (RMS),A,79.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,21.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,27.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,04,N Current (RMS),A,75.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,118.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
