Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,03,N Current (RMS),A,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,02,N Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,01,N Current (RMS),A,73.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,48.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,04,N Current (RMS),A,43.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,74.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,40.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,19.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,03,N Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,81.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,02,N Current (RMS),A,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,01,N Current (RMS),A,58.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,41.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,41.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,18.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,04,N Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,03,N Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,02,N Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,01,N Current (RMS),A,54.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,45.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,43.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,20.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,04,N Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,84.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,61.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,03,N Current (RMS),A,51.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,65.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,20.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,47.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,45.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,26.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,04,N Current (RMS),A,60.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,110.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,72.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,17.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,03,N Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,61.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,01,N Current (RMS),A,50.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,49.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,28.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,16.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,04,N Current (RMS),A,73.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,121.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,69.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,03,N Current (RMS),A,45.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,01,N Current (RMS),A,61.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,45.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,51.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,222.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,17.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,21.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,04,N Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,70.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,95.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,03,N Current (RMS),A,55.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,80.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,01,N Current (RMS),A,68.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,45.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,19.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,04,N Current (RMS),A,35.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,81.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,69.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,74.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,03,N Current (RMS),A,42.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,02,N Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,01,N Current (RMS),A,54.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,15.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,04,N Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,82.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,64.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,66.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,03,N Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,02,N Current (RMS),A,34.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,01,N Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
