Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,39.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,04,N Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,62.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,68.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,60.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,03,N Current (RMS),A,25.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,01,N Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,48.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,14.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,04,N Current (RMS),A,59.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,92.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,63.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,51.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,01,N Current (RMS),A,39.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,37.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,43.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,39.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,98.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,22.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,19.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,04,N Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,95.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,86.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,02,N Current (RMS),A,29.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,01,N Current (RMS),A,32.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,48.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,47.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,89.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,23.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,04,N Current (RMS),A,56.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,96.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,03,N Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,01,N Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,50.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,51.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,88.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,23.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,04,N Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,97.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,03,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,01,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,45.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,22.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,04,N Current (RMS),A,55.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,93.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,70.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,03,N Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,84.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,01,N Current (RMS),A,40.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,49.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,26.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,04,N Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,111.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,59.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,29.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,03,N Current (RMS),A,86.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,124.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,01,N Current (RMS),A,41.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,44.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,70.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,04,N Current (RMS),A,51.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,88.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,03,N Current (RMS),A,70.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,01,N Current (RMS),A,41.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,63.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,20.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,04,N Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,84.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
