Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,46.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,40.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,19.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,18.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,04,N Current (RMS),A,48.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,83.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,76.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,03,N Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,57.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,02,N Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,01,N Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,50.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,47.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,41.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-2.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,20.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,17.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,04,N Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,86.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,103.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,03,N Current (RMS),A,45.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,02,N Current (RMS),A,54.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,19.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,54.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,47.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,22.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,04,N Current (RMS),A,52.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,74.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,96.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,78.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,03,N Current (RMS),A,36.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,53.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,01,N Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,48.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,23.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,04,N Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,98.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,82.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,03,N Current (RMS),A,38.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,67.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,02,N Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,39.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,21.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,21.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,18.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,04,N Current (RMS),A,35.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,90.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,90.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,76.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,03,N Current (RMS),A,52.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,02,N Current (RMS),A,19.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,01,N Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,49.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,19.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,21.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,04,N Current (RMS),A,49.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,84.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,94.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,03,N Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,48.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,02,N Current (RMS),A,40.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,01,N Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,42.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,44.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,21.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,27.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,04,N Current (RMS),A,55.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,116.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,58.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,02,N Current (RMS),A,56.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,10.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,01,N Current (RMS),A,32.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,51.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,16.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,17.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,04,N Current (RMS),A,36.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,72.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,76.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,03,N Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,51.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,02,N Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,01,N Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
