Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,39.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,42.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,16.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,26.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,04,N Current (RMS),A,55.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,72.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,111.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,59.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,03,N Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,46.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,02,N Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,01,N Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,43.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,16.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,21.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,04,N Current (RMS),A,45.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,95.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,50.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,02,N Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,01,N Current (RMS),A,44.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,18.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,14.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,04,N Current (RMS),A,39.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,59.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,78.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,63.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,03,N Current (RMS),A,43.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,01,N Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,36.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,46.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,04,N Current (RMS),A,36.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,78.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,59.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,66.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,03,N Current (RMS),A,41.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,02,N Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,01,N Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,39.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,38.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,48.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,04,N Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,68.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,61.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,63.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,03,N Current (RMS),A,32.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,60.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,02,N Current (RMS),A,42.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,34.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,50.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,16.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,18.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,04,N Current (RMS),A,43.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,62.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,73.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,81.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,03,N Current (RMS),A,32.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,60.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,8.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,01,N Current (RMS),A,43.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,35.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,40.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,48.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,102.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,15.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,19.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,04,N Current (RMS),A,40.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,68.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,84.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,03,N Current (RMS),A,23.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,02,N Current (RMS),A,21.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,37.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,19.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,20.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,04,N Current (RMS),A,46.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,67.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,84.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,87.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,03,N Current (RMS),A,33.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,02,N Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,9.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,01,N Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,41.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,15.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,20.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,04,N Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,87.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,68.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.33
