Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,03,N Current (RMS),A,22.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,38.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,13.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,04,N Current (RMS),A,40.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,74.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,03,N Current (RMS),A,45.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,66.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,01,N Current (RMS),A,42.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,51.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,04,N Current (RMS),A,43.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,62.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,41.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,38.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,66.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,8.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,60.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,15.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,57.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,67.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,24.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,36.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,55.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,61.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,14.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,40.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,44.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,17.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,30.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,70.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,11.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,16.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,36.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,72.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,20.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,17.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,7.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,18.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,8.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,50.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,72.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,31.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,52.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,51.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,53.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,18.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,30.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,54.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,13.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,7.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.14
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,47.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,18.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
