Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,22.47
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.86
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.45
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,30.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,51.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,29.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,12.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,25.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.34
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.81
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,53.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,18.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.65
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.33
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.61
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,26.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,56.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,59.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,45.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,18.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.54
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,8.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,56.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,26.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,18.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,26.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.57
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,16.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,30.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,52.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,69.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.17
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,1.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,54.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,76.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.39
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.64
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.05
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,17.53
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,33.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,73.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.44
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,1.25
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,15.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,50.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,18.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,74.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.77
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-4.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,17.29
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,34.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,73.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,14.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,6.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,48.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,18.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,33.74
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.58
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,18.66
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,39.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,77.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.59
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.87
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,1.36
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,10.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,7.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.16
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.72
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,46.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,47.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,18.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,20.22
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,35.28
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.48
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.43
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,18.95
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,42.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,78.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.82
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,1.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,12.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,7.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.11
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,47.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.6
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,19.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.32
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,35.92
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.31
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.35
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-3.75
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-3.89
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.62
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,18.24
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,41.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,75.8
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.04
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
920774,SOMERFIELD WAY L.F.E. K294,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
